Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
512136,Pontprennau 3a,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
512136,Pontprennau 3a,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.51
512136,Pontprennau 3a,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.65
512136,Pontprennau 3a,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
512136,Pontprennau 3a,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
512136,Pontprennau 3a,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.06
512136,Pontprennau 3a,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.5
512136,Pontprennau 3a,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
512136,Pontprennau 3a,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.8
512136,Pontprennau 3a,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,32.1
512136,Pontprennau 3a,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
512136,Pontprennau 3a,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
512136,Pontprennau 3a,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512136,Pontprennau 3a,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
512136,Pontprennau 3a,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
512136,Pontprennau 3a,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
512136,Pontprennau 3a,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.91
512136,Pontprennau 3a,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.66
512136,Pontprennau 3a,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.56
512136,Pontprennau 3a,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.09
512136,Pontprennau 3a,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
512136,Pontprennau 3a,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
512136,Pontprennau 3a,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
512136,Pontprennau 3a,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.54
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.0
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.81
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.16
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.75
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.11
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.0
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,32.1
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.58
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.21
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.03
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
512136,Pontprennau 3a,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.64
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.23
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.53
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.77
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.19
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.5
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.95
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.21
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.0
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,32.2
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.63
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.18
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.71
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.45
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,138.9
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
512136,Pontprennau 3a,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.45
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.31
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.03
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.36
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.66
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.95
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.77
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.65
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.9
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,32.4
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.07
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.56
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.75
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.52
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,135.2
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
512136,Pontprennau 3a,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.08
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.91
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.2
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.64
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.7
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.8
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.7
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.4
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,32.5
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.47
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.04
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.32
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,53.59
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,138.1
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
512136,Pontprennau 3a,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.63
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.56
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.97
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.3
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.61
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.97
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.44
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.68
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.3
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,32.5
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.47
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.23
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.99
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.38
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,130.7
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
512136,Pontprennau 3a,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.55
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.06
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.45
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.77
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.3
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.75
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.82
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-7.01
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.95
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.6
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.7
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,32.6
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.16
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.54
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.83
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.56
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
512136,Pontprennau 3a,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.11
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.73
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.6
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.28
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.0
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.0
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.45
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.92
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.93
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.74
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.54
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.9
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,32.7
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.36
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.73
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.73
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.32
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,136.7
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
512136,Pontprennau 3a,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.83
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.05
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.75
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.24
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.8
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.72
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.23
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.33
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.5
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.39
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.91
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.29
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.0
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,32.8
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.23
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.28
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.39
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.19
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
512136,Pontprennau 3a,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.75
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.57
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.67
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.78
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.5
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.72
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.58
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.86
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.1
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.2
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.5
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.8
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.16
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.9
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,32.8
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
