Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.69
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,58.04
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.23
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.59
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,140.1
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
512136,Pontprennau 3a,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.86
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.15
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.01
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.59
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.7
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.6
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.6
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.77
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.49
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.13
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.36
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.63
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.79
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.76
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.6
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.5
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,32.8
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.75
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.57
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.5
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,67.29
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,141.9
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
512136,Pontprennau 3a,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.93
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.87
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.64
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.1
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.9
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.2
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.61
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.7
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.8
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.1
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.31
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.76
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.55
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.99
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.5
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.3
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,32.9
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.25
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,62.92
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.92
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.64
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,131.9
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
512136,Pontprennau 3a,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.19
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.82
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.58
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,59.3
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.8
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.72
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.78
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.52
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.07
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.04
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.4
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.38
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.5
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,32.9
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.28
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.29
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.4
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.28
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
512136,Pontprennau 3a,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.36
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.42
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.9
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.1
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.1
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.87
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.16
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.98
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.75
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.92
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.43
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.81
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.9
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,32.9
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.64
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.06
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.62
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,124.8
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
512136,Pontprennau 3a,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.39
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.88
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.14
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.2
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.5
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.34
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.59
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.6
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.72
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.65
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.59
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.77
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.2
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.1
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,130.6
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,32.9
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.89
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.57
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.58
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,70.49
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
512136,Pontprennau 3a,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.57
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.74
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.33
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.7
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.6
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.25
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.21
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.77
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.45
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.8
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.8
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,32.9
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.97
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.22
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.67
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.63
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,129.5
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
512136,Pontprennau 3a,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.8
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.95
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.2
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.5
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.2
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.0
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.64
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.3
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.8
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.3
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.6
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.61
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.5
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.9
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,33.0
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.82
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.18
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.94
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.75
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
512136,Pontprennau 3a,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.61
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.66
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.33
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.08
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.1
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.69
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.8
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.12
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.23
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.28
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.1
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,33.0
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.7
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.86
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.83
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.06
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
512136,Pontprennau 3a,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.26
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.79
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.42
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.8
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.03
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.77
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.5
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.3
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.8
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.45
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.45
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.35
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.54
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.3
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,33.0
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.25
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.76
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.8
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.63
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
512136,Pontprennau 3a,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.52
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.47
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.45
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.58
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.6
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.1
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.69
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
