Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.2
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.6
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.52
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.14
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.35
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.11
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.3
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.8
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,32.9
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.09
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.76
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.4
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.39
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
512136,Pontprennau 3a,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.66
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.92
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.81
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.0
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.1
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.68
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.1
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.9
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.36
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.91
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.24
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.72
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.5
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.5
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.7
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,32.8
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.7
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.29
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.95
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.8
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
512136,Pontprennau 3a,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.84
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.13
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.71
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.5
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.1
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.44
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.98
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.45
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.4
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.52
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.21
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.17
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.0
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.2
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.2
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.3
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,32.7
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.61
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.14
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.7
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
512136,Pontprennau 3a,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.34
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.34
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.51
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.7
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.1
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.84
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.0
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.3
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.55
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.22
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.89
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.79
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.8
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.6
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,32.6
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.72
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.3
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.45
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
512136,Pontprennau 3a,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.53
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.15
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.92
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.6
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.0
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.91
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.31
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.8
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.29
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.55
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.86
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.08
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.1
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.4
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,32.5
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.21
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.38
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.25
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.57
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,128.2
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
512136,Pontprennau 3a,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.22
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.2
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.78
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.9
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.6
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.61
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.23
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.6
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.2
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.32
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.15
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.89
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.54
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.5
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,135.2
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,143.1
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,32.3
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.27
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,72.26
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,78.42
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
512136,Pontprennau 3a,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.1
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.29
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.25
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,59.8
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.8
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.1
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.56
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.21
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,68.3
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.0
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.7
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.03
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.77
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.26
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.42
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.3
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.2
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,147.9
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,32.1
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.08
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.31
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,78.5
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,149.2
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
512136,Pontprennau 3a,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.8
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.77
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.22
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.5
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.8
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.5
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.2
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.8
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.7
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.21
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.21
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.38
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.42
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.7
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,125.4
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,132.0
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,32.0
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.78
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.57
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.53
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
512136,Pontprennau 3a,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.03
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.07
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.23
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.6
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.78
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.59
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.2
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.01
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.55
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.32
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.7
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.0
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.8
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,31.9
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.55
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.56
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.91
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.9
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
512136,Pontprennau 3a,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.49
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.59
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.61
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.9
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.9
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.6
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.11
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.9
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.15
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.87
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.34
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.39
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.9
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,145.4
