Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.4
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,31.7
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.77
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.04
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.45
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
512136,Pontprennau 3a,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.46
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.11
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.3
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.0
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.6
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.3
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.45
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.26
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.49
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.5
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.38
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.59
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.92
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.8
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.0
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,142.6
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,31.4
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.98
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.47
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,78.35
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,134.0
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
512136,Pontprennau 3a,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.55
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.6
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.22
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.7
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.4
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.9
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.26
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.07
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.77
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.43
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.33
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.57
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.7
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.1
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.5
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,132.5
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,31.2
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.08
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.45
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.43
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,135.6
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
512136,Pontprennau 3a,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.68
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.34
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.31
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.9
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.8
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.9
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.6
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.36
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.3
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.58
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.56
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.87
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.34
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.3
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.7
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.1
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,31.0
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.53
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.96
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.64
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
512136,Pontprennau 3a,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.21
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.99
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,29.97
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,65.8
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.4
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.8
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,127.6
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.28
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.58
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.3
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.14
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.87
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.23
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.23
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.1
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.8
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,139.2
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,30.7
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,63.22
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.41
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,80.9
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,136.2
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
512136,Pontprennau 3a,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.33
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.65
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.57
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.0
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.19
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.5
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.71
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.96
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.06
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.27
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.7
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.9
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.6
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,30.6
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,62.54
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.77
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.42
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
512136,Pontprennau 3a,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.83
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.9
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.19
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.1
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.2
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.13
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.6
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.73
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.27
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.62
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.22
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.6
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.0
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,30.5
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.72
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.82
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.62
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
512136,Pontprennau 3a,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.71
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.23
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.91
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.1
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.59
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.95
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.18
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.18
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.4
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.4
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,30.4
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.29
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.94
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.89
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.42
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
512136,Pontprennau 3a,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.31
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.93
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.5
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.0
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.5
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.9
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.13
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.85
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.76
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.72
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.3
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.6
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,30.2
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.45
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.59
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.91
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
512136,Pontprennau 3a,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.84
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.41
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.33
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.3
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.6
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.72
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.02
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.6
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.2
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,30.1
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.08
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.69
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,62.86
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.84
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
512136,Pontprennau 3a,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.11
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.47
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.59
