Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.5
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.8
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.7
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.78
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.78
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.82
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.3
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.69
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,29.9
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.28
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.04
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.52
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
512136,Pontprennau 3a,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.67
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.14
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.92
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.0
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.8
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.92
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.31
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,29.8
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.52
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.65
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.9
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
512136,Pontprennau 3a,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.52
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.5
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.01
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.7
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.4
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.78
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,29.8
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.13
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.16
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.34
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
512136,Pontprennau 3a,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.46
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.17
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.24
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.1
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.2
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.0
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.99
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,29.7
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.47
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.89
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.21
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.6
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
512136,Pontprennau 3a,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.27
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.65
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.98
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.9
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.78
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,29.6
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.18
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.11
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.69
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.56
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
512136,Pontprennau 3a,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.3
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.38
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.42
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.93
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,29.6
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.42
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.07
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
512136,Pontprennau 3a,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.02
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.84
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.83
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.75
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,29.5
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.29
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.39
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
512136,Pontprennau 3a,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.42
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.28
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.49
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.56
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.66
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,29.4
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.29
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.12
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
512136,Pontprennau 3a,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.85
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.02
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.5
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,29.3
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.7
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.17
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.65
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.9
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
512136,Pontprennau 3a,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.08
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.79
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
