Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.52
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,29.3
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.3
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.78
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.9
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.53
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
512136,Pontprennau 3a,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.14
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.8
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.1
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.1
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.4
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,29.2
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.39
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.72
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.88
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
512136,Pontprennau 3a,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.91
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.94
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.57
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.4
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,29.1
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.75
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.73
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.09
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.8
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
512136,Pontprennau 3a,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.04
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.22
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,29.1
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.23
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.4
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
512136,Pontprennau 3a,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.38
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.54
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,29.0
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.75
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.89
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
512136,Pontprennau 3a,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.42
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.35
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.71
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.8
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.27
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,28.9
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.24
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.58
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
512136,Pontprennau 3a,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.39
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.0
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.74
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,28.8
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.25
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.43
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.01
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
512136,Pontprennau 3a,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.11
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.35
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.62
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.8
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.53
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,28.7
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.91
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.67
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.18
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
512136,Pontprennau 3a,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.86
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.44
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.29
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,28.6
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.17
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
512136,Pontprennau 3a,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.55
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.28
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.81
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.8
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.66
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.2
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,28.5
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.78
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.45
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
