Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
512136,Pontprennau 3a,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.0
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.34
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.5
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.27
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.87
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.19
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.0
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,28.4
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.9
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.56
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.93
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
512136,Pontprennau 3a,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.08
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.74
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.03
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.2
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.7
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.76
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,28.3
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.85
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.68
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.35
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
512136,Pontprennau 3a,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.88
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.19
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.38
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.0
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.94
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,28.2
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.11
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.8
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.21
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
512136,Pontprennau 3a,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.79
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.79
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.15
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.33
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.91
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,28.1
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.33
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.46
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.22
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
512136,Pontprennau 3a,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.39
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.2
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.9
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.33
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.89
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.11
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,28.0
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.74
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.2
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.96
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
512136,Pontprennau 3a,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.84
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.98
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.03
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.9
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.55
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.0
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,27.9
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.19
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.44
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
512136,Pontprennau 3a,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.0
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.4
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.26
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.9
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.22
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,27.9
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.25
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.6
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.13
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
512136,Pontprennau 3a,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.36
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.6
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.81
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.9
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.4
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.93
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,27.8
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.24
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.32
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.82
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
512136,Pontprennau 3a,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.47
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.44
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.58
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.6
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.3
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.41
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,27.7
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.05
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.27
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.53
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
512136,Pontprennau 3a,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.27
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.98
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.49
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.2
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
