Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.58
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.46
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.6
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,27.6
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.03
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.87
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.9
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
512136,Pontprennau 3a,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.04
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.17
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.7
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.5
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.83
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.17
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.5
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,27.5
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.42
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.52
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.04
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
512136,Pontprennau 3a,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.15
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.71
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.99
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.66
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,27.5
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.89
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.27
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.11
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
512136,Pontprennau 3a,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.93
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.07
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.15
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.32
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.02
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,27.5
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.94
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.48
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.26
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
512136,Pontprennau 3a,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.47
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.56
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.3
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.3
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,27.5
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.08
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.56
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.12
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
512136,Pontprennau 3a,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.84
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.42
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.38
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.9
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.61
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,27.4
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.36
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.7
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
512136,Pontprennau 3a,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.25
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.73
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.51
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.9
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.24
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,27.4
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.44
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.51
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.21
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.57
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
512136,Pontprennau 3a,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.73
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.51
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.25
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,27.4
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.59
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.29
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.38
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.4
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
512136,Pontprennau 3a,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.65
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.06
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.67
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,27.4
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.97
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.93
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
512136,Pontprennau 3a,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.25
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.67
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.84
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.43
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.71
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,27.4
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
