Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.28
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.09
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.72
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
512136,Pontprennau 3a,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.72
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.91
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.52
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.96
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.87
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,27.4
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.26
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.49
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.37
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
512136,Pontprennau 3a,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.53
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.22
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.28
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.89
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.43
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,27.3
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.66
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.47
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.82
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
512136,Pontprennau 3a,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.94
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.02
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.57
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.77
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.72
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,27.3
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.21
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.22
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.72
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
512136,Pontprennau 3a,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.8
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.74
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.63
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.1
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,27.3
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.47
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.5
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.5
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.62
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
512136,Pontprennau 3a,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.15
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.17
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.36
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.48
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.99
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.6
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,27.3
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.46
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.97
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.62
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.99
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
512136,Pontprennau 3a,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.09
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.36
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.33
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.75
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.53
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.01
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.7
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.1
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,27.3
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.08
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.04
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.25
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.82
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
512136,Pontprennau 3a,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.9
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.91
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.4
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.31
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.93
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,81.0
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.9
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,27.3
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.18
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.67
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.73
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.07
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,128.5
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
512136,Pontprennau 3a,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.19
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.64
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.5
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.39
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.3
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,27.3
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.82
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.39
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.93
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
512136,Pontprennau 3a,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.45
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.93
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.14
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.9
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.1
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.05
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.89
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.6
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.8
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,27.3
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.34
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.25
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.28
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
512136,Pontprennau 3a,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.31
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
