Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.31
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.05
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.41
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.41
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.6
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.9
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,27.3
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.74
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.96
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.91
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.14
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
512136,Pontprennau 3a,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.34
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.94
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.3
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.48
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,78.3
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.2
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,27.3
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.72
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.32
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.87
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.8
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
512136,Pontprennau 3a,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.16
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.95
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.76
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.62
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.17
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.53
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.6
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,27.4
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.64
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.16
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.27
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.41
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
512136,Pontprennau 3a,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.58
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.03
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.0
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.92
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.54
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.49
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.6
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,27.4
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.55
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.67
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.89
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,140.2
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
512136,Pontprennau 3a,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.28
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.76
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.76
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.0
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.01
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.85
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.74
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.2
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,27.4
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.28
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.28
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,53.34
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
512136,Pontprennau 3a,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.87
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.38
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.3
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.6
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.1
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.14
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.21
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,27.4
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.74
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.49
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.98
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.1
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
512136,Pontprennau 3a,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.98
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.52
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.7
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.57
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.31
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.33
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.96
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.5
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,27.4
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.45
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.78
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.01
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.11
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
512136,Pontprennau 3a,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.75
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.42
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.6
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.46
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.74
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,27.4
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.71
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.68
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.21
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.33
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
512136,Pontprennau 3a,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.31
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.13
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.61
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.15
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.57
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.3
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,27.4
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.07
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.29
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.92
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
512136,Pontprennau 3a,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.48
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.34
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.07
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.82
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.7
