Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.0
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,27.4
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.11
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.8
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.34
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
512136,Pontprennau 3a,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.77
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.02
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.32
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.3
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.61
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.88
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.47
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.45
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.9
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,27.5
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.82
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.25
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.65
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.99
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
512136,Pontprennau 3a,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.23
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.69
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.69
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.9
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.2
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.06
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.83
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.65
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.78
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.1
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.0
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,27.4
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.27
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.85
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.52
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,54.09
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
512136,Pontprennau 3a,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.39
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.57
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.32
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.88
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.3
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,27.4
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.22
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.01
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.58
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.04
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
512136,Pontprennau 3a,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.88
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.11
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.48
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.95
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.82
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.61
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.2
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,27.5
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.83
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.49
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.26
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
512136,Pontprennau 3a,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.66
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.01
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.64
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.75
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.06
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.16
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.3
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,27.8
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.24
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.67
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.37
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
512136,Pontprennau 3a,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.99
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.71
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.11
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.2
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.66
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,28.0
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.12
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.45
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.08
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.45
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
512136,Pontprennau 3a,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.62
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.25
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.4
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.59
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.91
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.37
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,28.1
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.87
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.46
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.09
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.59
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
512136,Pontprennau 3a,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.9
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.68
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.23
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,28.3
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.75
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.17
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
512136,Pontprennau 3a,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.16
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.36
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.82
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,28.4
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.69
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.21
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.4
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
512136,Pontprennau 3a,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.46
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
