Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.43
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.21
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.6
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,28.5
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.28
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.83
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
512136,Pontprennau 3a,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.94
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.35
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.85
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.3
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,28.7
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.19
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.38
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.46
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
512136,Pontprennau 3a,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.64
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.96
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,28.8
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.62
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.09
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
512136,Pontprennau 3a,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.55
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.33
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.11
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.23
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.91
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.1
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,29.0
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.79
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.26
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
512136,Pontprennau 3a,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.64
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.39
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.55
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.55
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,29.4
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.22
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.82
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.89
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
512136,Pontprennau 3a,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.53
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.51
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.19
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,29.5
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.03
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.19
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
512136,Pontprennau 3a,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.44
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.94
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.6
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,29.6
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.13
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.03
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
512136,Pontprennau 3a,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.39
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.91
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.9
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,29.8
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.98
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.9
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
512136,Pontprennau 3a,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.48
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.26
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.7
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,30.0
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.74
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.7
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.97
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
512136,Pontprennau 3a,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
