Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.31
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.67
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,30.3
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.26
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.84
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
512136,Pontprennau 3a,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.0
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.19
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,30.6
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.26
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.78
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
512136,Pontprennau 3a,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.58
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.21
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.84
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,30.7
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.58
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.37
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
512136,Pontprennau 3a,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.22
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.26
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.1
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,30.8
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.35
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.52
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.07
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
512136,Pontprennau 3a,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.04
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.49
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.2
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,31.0
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.56
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.79
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
512136,Pontprennau 3a,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.78
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.07
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.7
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,31.2
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.12
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.69
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.23
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
512136,Pontprennau 3a,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.83
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.97
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.75
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,31.5
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.09
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.38
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
512136,Pontprennau 3a,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.57
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.14
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.24
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.62
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,31.7
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.96
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.82
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.15
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
512136,Pontprennau 3a,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.69
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.89
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.02
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.4
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.3
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.79
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,32.0
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.93
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.88
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.24
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,43.96
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,122.2
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
512136,Pontprennau 3a,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.78
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.88
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.7
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.18
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.85
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,32.3
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.23
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.55
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,45.01
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
512136,Pontprennau 3a,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
