Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.94
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.85
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.12
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.9
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.0
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.11
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.79
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,32.3
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.22
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.56
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,45.3
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
512136,Pontprennau 3a,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.94
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.21
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.8
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.5
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.34
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.71
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.0
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,32.5
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.16
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.23
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,47.22
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
512136,Pontprennau 3a,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.62
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.67
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.69
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.3
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.52
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.64
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.6
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.4
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,32.6
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.59
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.64
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,53.26
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
512136,Pontprennau 3a,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.63
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.84
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.7
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.09
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.86
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,78.7
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.8
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,32.8
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.26
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,54.59
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,141.6
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
512136,Pontprennau 3a,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.7
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.3
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.23
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.5
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.39
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.35
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.66
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,89.2
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.3
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,33.0
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.52
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,59.16
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,165.9
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
512136,Pontprennau 3a,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.62
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.94
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.7
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.9
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.91
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.66
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.89
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,81.9
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.6
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,33.2
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.67
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.32
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.71
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,56.3
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,159.9
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
512136,Pontprennau 3a,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.74
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,86.4
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,112.2
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.81
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.32
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.08
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.8
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.6
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,33.4
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.52
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.7
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.12
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,63.86
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,181.8
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
512136,Pontprennau 3a,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.35
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,75.6
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.4
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.56
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.89
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.59
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,90.0
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,127.2
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,33.6
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,65.47
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,186.9
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
512136,Pontprennau 3a,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.44
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,77.7
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.0
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.41
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.85
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,106.1
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,147.3
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,33.8
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.29
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.16
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,71.74
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,206.7
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
512136,Pontprennau 3a,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.34
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.0
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
