Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.75
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.64
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.84
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,107.2
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,148.1
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,33.9
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.76
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.03
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,64.95
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,180.6
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
512136,Pontprennau 3a,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.67
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.52
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.7
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.7
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.96
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.35
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,110.4
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,145.8
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,34.2
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.76
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.23
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,63.06
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,181.0
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
512136,Pontprennau 3a,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.64
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.02
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.17
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,58.9
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.9
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.6
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.72
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.35
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,104.6
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,145.6
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,34.4
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.49
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.2
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,63.7
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,176.7
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
512136,Pontprennau 3a,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.3
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.7
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.0
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.52
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.49
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,79.8
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.9
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,30.4
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.73
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.42
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.75
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,51.46
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
512136,Pontprennau 3a,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.43
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.55
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.79
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.96
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.5
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.43
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.98
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.6
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.3
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,30.5
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.02
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.03
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
512136,Pontprennau 3a,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.11
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.3
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.79
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.5
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.59
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.52
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.12
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.3
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,30.6
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.13
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.52
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.19
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,48.68
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
512136,Pontprennau 3a,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.65
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.5
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.18
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.5
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.43
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.42
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.63
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.2
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,30.7
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.44
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.12
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.77
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.32
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
512136,Pontprennau 3a,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.48
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.48
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.49
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.0
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.5
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.92
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.17
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.76
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.2
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,30.9
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.67
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.86
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,45.14
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
512136,Pontprennau 3a,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.82
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.04
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.63
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.86
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.4
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.3
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.69
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-7.69
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.32
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.28
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.5
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.9
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,31.0
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.01
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.77
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.09
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,47.38
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
512136,Pontprennau 3a,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.36
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.57
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.13
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.4
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.5
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-7.6
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.33
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.69
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.2
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,31.1
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.6
