Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.27
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.33
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,57.47
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
512136,Pontprennau 3a,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.54
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.11
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.7
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.2
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.9
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.72
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-7.46
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.89
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.7
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.5
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,31.2
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.77
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.18
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.78
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,57.03
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,131.1
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
512136,Pontprennau 3a,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.06
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.06
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.15
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.05
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.1
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.8
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.57
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.7
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-7.65
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.35
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.41
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.4
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,31.2
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.41
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.79
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.01
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.48
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
512136,Pontprennau 3a,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.9
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.64
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.33
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.8
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-7.47
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.81
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.89
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.8
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.7
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,31.3
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.07
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.35
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,49.07
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.65
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
512136,Pontprennau 3a,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.74
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.48
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.05
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.9
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.5
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.7
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.78
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.79
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.06
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.5
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.6
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.4
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,31.4
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.88
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.87
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,50.83
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.76
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
512136,Pontprennau 3a,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.61
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.84
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.73
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.2
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.9
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.59
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.53
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.67
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.85
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.79
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.3
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.4
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,31.5
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.66
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.8
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.95
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.1
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
512136,Pontprennau 3a,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.62
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.97
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.04
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.62
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.65
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.63
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.5
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.1
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,129.6
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,31.7
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.51
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.91
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.14
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.79
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
512136,Pontprennau 3a,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.66
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.33
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.25
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.02
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-7.34
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.45
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.5
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.6
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.0
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,31.7
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.33
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.57
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.15
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,58.9
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,134.4
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
512136,Pontprennau 3a,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.65
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.21
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.88
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.32
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.64
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-7.63
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.23
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.32
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,80.6
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,135.3
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,31.8
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.74
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.66
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.92
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,58.45
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,141.7
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
512136,Pontprennau 3a,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.23
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.2
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.04
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.85
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-7.0
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.53
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.22
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,78.8
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,127.2
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,31.9
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.8
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.43
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.56
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.28
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
512136,Pontprennau 3a,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.7
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.81
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.47
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.9
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.7
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
