Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.22
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.57
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.5
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,37.51
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,106.6
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,160.8
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,31.9
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.62
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.01
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.77
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.66
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,148.1
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
512136,Pontprennau 3a,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.79
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.98
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.19
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.29
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.1
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.8
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.85
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.62
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.78
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,45.1
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,125.4
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.0
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,189.9
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,31.9
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.96
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.05
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.51
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,77.71
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,179.2
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
512136,Pontprennau 3a,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.4
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.54
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.9
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.24
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.5
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.6
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.71
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.26
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.83
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.58
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.94
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,42.9
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,115.2
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.4
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,181.5
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,32.0
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.45
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.31
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.82
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,70.59
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,150.1
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
512136,Pontprennau 3a,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.04
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.15
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.99
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.3
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.79
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.51
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.38
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,38.46
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,101.9
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.5
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,164.3
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,32.0
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.67
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.63
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.97
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,67.59
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,147.7
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
512136,Pontprennau 3a,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.93
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.55
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.65
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.6
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.2
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.03
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.43
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.49
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.06
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,39.49
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,101.3
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.8
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,168.6
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,32.0
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.27
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.79
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.24
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,78.09
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,160.8
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
512136,Pontprennau 3a,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.83
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.09
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.27
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.35
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.6
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.2
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.69
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.52
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.75
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,41.71
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,113.1
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,178.6
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,31.9
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.06
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.4
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.68
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,76.39
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,163.1
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
512136,Pontprennau 3a,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.03
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.92
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.55
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.15
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.3
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.76
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.99
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.74
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,38.87
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,99.6
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,164.2
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,31.9
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.44
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.56
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.27
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.59
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,146.7
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
512136,Pontprennau 3a,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.46
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.99
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.55
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.77
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.4
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.77
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.49
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.77
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.35
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.7
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.99
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,76.2
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.4
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,140.7
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,31.9
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.68
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.49
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.5
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,74.52
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,155.6
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
512136,Pontprennau 3a,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.42
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.61
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.41
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.63
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.3
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.12
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.15
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.96
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.21
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.71
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.17
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.6
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.9
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.7
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,142.1
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,31.9
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.9
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.18
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.64
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,79.86
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,184.1
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
512136,Pontprennau 3a,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.55
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.31
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.79
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.36
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.0
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.4
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.65
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.41
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.07
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.57
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.93
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.4
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.8
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.8
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.9
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,142.4
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,31.9
