Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.31
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.74
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.06
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,76.34
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,167.0
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
512136,Pontprennau 3a,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.97
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.96
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.77
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.9
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.2
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.73
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.28
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.4
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.42
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.11
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.74
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.0
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.6
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.3
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.8
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,31.9
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.04
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.37
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.96
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.58
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,136.1
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
512136,Pontprennau 3a,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.67
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.15
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.92
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.3
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.9
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.01
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.96
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.2
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.4
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.05
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.73
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.33
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.6
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,85.5
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,147.7
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,31.8
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.16
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.03
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.62
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,82.43
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,175.6
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
512136,Pontprennau 3a,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.5
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.0
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.44
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.15
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.5
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.4
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.64
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.99
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.31
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.1
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.33
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.05
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.83
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.77
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,40.66
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,103.6
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.1
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,171.9
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,31.7
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.7
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.8
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.96
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,82.56
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,172.9
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
512136,Pontprennau 3a,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.23
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.51
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.59
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.0
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.0
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.8
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.97
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.84
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.92
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.88
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.44
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.96
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,41.44
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,113.9
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.8
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,175.5
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,31.6
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.18
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.95
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.62
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,85.55
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,193.2
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
512136,Pontprennau 3a,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.3
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.09
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.18
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.84
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.0
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.6
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.1
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.62
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.7
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.26
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.2
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.42
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.14
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,43.96
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,122.6
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.1
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,188.0
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,31.5
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.27
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.41
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,91.76
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,216.7
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
512136,Pontprennau 3a,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,394.5
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.27
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.79
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.34
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.1
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.9
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.9
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.0
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.83
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.61
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.71
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.92
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.4
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,37.72
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,86.2
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.6
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.2
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,162.5
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,31.5
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.06
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.02
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,78.24
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,155.1
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
512136,Pontprennau 3a,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.57
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.26
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.04
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.1
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.1
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.84
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.09
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.69
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.62
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.16
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.44
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,79.0
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.7
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,153.2
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,31.3
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.53
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.83
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.28
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.2
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,144.0
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
512136,Pontprennau 3a,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.72
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.85
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.18
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.9
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,113.7
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.21
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.18
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.2
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.54
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.13
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,32.54
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,40.86
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,77.9
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.1
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,140.3
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,174.8
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,31.1
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.22
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.62
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.76
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.94
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
512136,Pontprennau 3a,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.64
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.91
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.2
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.75
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.32
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.3
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.3
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.14
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.02
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.12
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,43.68
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,98.1
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.5
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.4
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,185.9
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,30.8
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.5
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.06
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,81.89
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,148.4
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
512136,Pontprennau 3a,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.5
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.62
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.9
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.05
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
