Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.5
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.76
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.1
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.98
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.5
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.19
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.85
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,41.94
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,98.9
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.1
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.4
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,179.8
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,30.7
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.49
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.07
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,79.97
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,155.8
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
512136,Pontprennau 3a,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.19
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.35
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.95
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.9
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.25
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.47
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.0
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.12
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.26
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.98
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.81
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,41.78
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,95.4
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.2
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,179.0
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,30.5
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.31
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.06
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.05
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,146.2
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
512136,Pontprennau 3a,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.97
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.52
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.13
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.1
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.4
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.02
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.6
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.23
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.05
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.71
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,46.95
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,117.0
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.5
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,198.7
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,30.3
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.99
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.01
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,87.91
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,164.7
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
512136,Pontprennau 3a,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.6
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.93
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.92
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.38
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.2
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.4
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.33
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.04
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.88
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.29
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.4
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,45.96
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,110.4
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.7
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,195.1
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,30.2
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.59
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.65
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,87.62
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,173.1
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
512136,Pontprennau 3a,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,374.2
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.17
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.33
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.31
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.9
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.1
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.95
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.05
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.24
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,39.49
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,88.9
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.4
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,167.8
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,30.1
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.74
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.12
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.52
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,129.3
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
512136,Pontprennau 3a,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.5
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.04
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.63
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.2
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.77
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.22
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.99
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.03
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.64
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.92
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.3
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,130.0
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,29.9
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.56
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.85
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.66
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.44
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
512136,Pontprennau 3a,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.42
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.86
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.39
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.0
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.7
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.51
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.9
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.98
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.93
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.4
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.1
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,125.5
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,29.7
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.62
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.6
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.51
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
512136,Pontprennau 3a,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.45
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.78
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.8
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.7
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.86
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.41
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.82
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.64
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.71
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.5
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,126.7
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.8
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,29.6
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.93
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.83
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.5
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
512136,Pontprennau 3a,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.07
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.58
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.84
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.0
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.7
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.5
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.32
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.29
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.63
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.13
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.65
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.07
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.8
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.2
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.6
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,29.4
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.05
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.15
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.85
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
512136,Pontprennau 3a,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.29
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.86
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.62
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.2
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.8
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.43
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
