Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.44
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.79
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.01
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.96
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.1
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.5
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.1
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,29.3
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.66
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.6
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,74.94
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
512136,Pontprennau 3a,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.6
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.72
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.8
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.81
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.6
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.1
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.37
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.76
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.8
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.18
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.46
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.53
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.39
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.1
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.5
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,29.1
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.41
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.51
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,70.33
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
512136,Pontprennau 3a,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.29
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.74
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.89
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,66.7
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.7
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,117.4
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.3
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.56
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.18
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.72
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.71
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.8
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.6
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.6
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,28.9
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.67
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.81
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,73.96
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.66
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
512136,Pontprennau 3a,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.44
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.37
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.32
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,63.9
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.3
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,106.6
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.42
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.02
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.64
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.09
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.46
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.9
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,127.2
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,28.7
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.27
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.29
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,67.27
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,73.05
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,139.6
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
512136,Pontprennau 3a,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.3
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.41
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.78
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.6
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.2
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.3
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.91
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.65
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.31
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.82
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.1
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.9
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,28.6
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.62
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.86
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.12
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
512136,Pontprennau 3a,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.4
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.63
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.66
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.15
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.17
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.02
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.97
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.2
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.2
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,28.5
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.26
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.15
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.75
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.66
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
512136,Pontprennau 3a,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.7
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.35
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.58
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.83
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.32
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.7
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.6
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.9
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,28.5
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.06
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.74
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.85
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.21
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
512136,Pontprennau 3a,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.53
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.52
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.9
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.9
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.27
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.14
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.69
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.4
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,28.4
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.16
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.03
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.19
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
512136,Pontprennau 3a,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.78
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.08
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.9
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.12
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.67
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.68
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.8
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.3
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,28.4
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.65
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.44
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.15
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
512136,Pontprennau 3a,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.14
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.66
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.25
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.3
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.67
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.68
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.82
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.81
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.5
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.5
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.7
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,28.3
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.69
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.64
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.53
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.45
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
512136,Pontprennau 3a,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
