Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.42
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.24
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.36
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.68
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.96
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.24
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.94
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.9
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,28.3
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.59
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.35
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.35
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.24
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
512136,Pontprennau 3a,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.83
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.78
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.32
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.32
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.09
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,28.2
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.75
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.91
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.77
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.75
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
512136,Pontprennau 3a,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.13
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.76
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.61
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.31
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.26
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.26
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.3
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,28.1
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.24
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.15
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.57
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.47
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
512136,Pontprennau 3a,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.07
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.12
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.92
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.58
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.47
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.7
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,28.1
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.3
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.1
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.68
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.58
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
512136,Pontprennau 3a,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.98
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.67
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.6
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.13
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.07
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.64
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,28.0
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.46
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.97
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.8
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
512136,Pontprennau 3a,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.1
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.02
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.55
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.93
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,28.0
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.96
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.11
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.96
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.62
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
512136,Pontprennau 3a,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.86
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.63
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.89
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.3
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.38
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.01
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.0
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,27.9
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.08
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.36
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.66
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.57
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
512136,Pontprennau 3a,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.93
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.77
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.83
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.8
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.31
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.76
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.8
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,27.9
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.17
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.37
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.29
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.03
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
512136,Pontprennau 3a,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.18
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.91
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.9
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.58
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,27.8
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.06
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.25
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.6
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.77
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
512136,Pontprennau 3a,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.89
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.45
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
