Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.44
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.78
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,27.8
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.61
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.54
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.79
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.7
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
512136,Pontprennau 3a,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.21
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.27
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.59
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.2
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.3
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,27.7
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.26
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.49
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.26
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
512136,Pontprennau 3a,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.91
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.77
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.33
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.0
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.4
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.4
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,27.6
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.16
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.67
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
512136,Pontprennau 3a,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.04
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.46
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.19
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.45
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,27.6
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.26
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.08
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.28
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
512136,Pontprennau 3a,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.47
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.39
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.15
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.59
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.73
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.63
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.79
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,27.5
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.32
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.39
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.7
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.4
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
512136,Pontprennau 3a,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.48
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.4
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.05
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.85
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.04
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,27.4
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.27
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.26
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.1
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.84
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
512136,Pontprennau 3a,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.56
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.14
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.87
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.5
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.46
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.9
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,27.3
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.7
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.59
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.37
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.04
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
512136,Pontprennau 3a,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.99
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.7
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.76
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.25
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.03
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.2
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,27.3
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.39
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.75
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.85
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.64
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,121.5
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
512136,Pontprennau 3a,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.74
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.96
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.32
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.6
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.77
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.58
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.62
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.28
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.0
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,27.2
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.61
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,46.38
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.2
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.78
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
512136,Pontprennau 3a,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.37
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.12
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.37
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.44
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.7
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.63
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.6
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,27.2
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
