Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.94
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.17
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.06
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.59
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
512136,Pontprennau 3a,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.59
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.57
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.02
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.71
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,27.1
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.89
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.08
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.16
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.03
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
512136,Pontprennau 3a,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.38
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.2
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.68
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.86
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.69
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.6
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,27.1
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.11
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.45
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.02
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.73
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
512136,Pontprennau 3a,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.19
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.64
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.31
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.5
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.11
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.08
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.0
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,27.0
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.96
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.6
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.88
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
512136,Pontprennau 3a,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.49
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.38
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.09
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.5
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.01
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.58
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.16
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,27.0
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.94
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.05
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.36
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.6
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
512136,Pontprennau 3a,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.89
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.0
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.01
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.5
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.91
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.26
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,27.0
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.92
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.89
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.28
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.91
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
512136,Pontprennau 3a,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.47
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.5
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.3
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.24
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.11
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,27.0
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.06
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.62
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.99
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
512136,Pontprennau 3a,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.24
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.19
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.09
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.1
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.91
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.97
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.58
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,26.9
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.58
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.19
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.24
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.52
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
512136,Pontprennau 3a,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.06
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.75
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.77
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.41
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,26.9
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.42
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.66
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.06
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
512136,Pontprennau 3a,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.89
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.95
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.61
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,26.9
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.76
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.23
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
512136,Pontprennau 3a,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.46
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.51
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
