Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.15
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.55
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,26.9
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.3
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.86
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.33
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
512136,Pontprennau 3a,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.45
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.2
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.22
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.65
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.7
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.96
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.7
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,26.9
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.54
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.5
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.18
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
512136,Pontprennau 3a,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.22
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.96
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.51
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.37
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,26.9
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.26
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.96
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.81
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.87
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
512136,Pontprennau 3a,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.11
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.01
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.81
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.54
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.99
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.3
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,26.9
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.99
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.61
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.79
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.61
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
512136,Pontprennau 3a,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.41
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.91
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.76
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.5
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,26.9
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.5
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.38
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.34
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.32
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
512136,Pontprennau 3a,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.66
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.82
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.2
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.46
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.6
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,26.9
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.18
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.98
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.04
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.71
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
512136,Pontprennau 3a,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.98
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.96
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.1
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.17
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.41
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.78
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.5
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,26.8
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.45
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.26
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.39
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.5
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
512136,Pontprennau 3a,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.19
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.04
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.44
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.78
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.27
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.1
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.0
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,26.8
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.68
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.45
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.37
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.04
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
512136,Pontprennau 3a,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.91
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.34
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.41
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.77
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.7
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,26.8
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.95
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.8
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.89
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.32
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
512136,Pontprennau 3a,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.71
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.0
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.12
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.71
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.78
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.46
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.3
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.99
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,26.9
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
