Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.03
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.43
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.57
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.29
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
512136,Pontprennau 3a,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.28
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.64
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.3
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.54
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.89
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.51
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.4
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,26.9
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.94
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.12
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.74
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
512136,Pontprennau 3a,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.77
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.46
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.4
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.6
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.61
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.08
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.38
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.42
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.5
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,26.9
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.17
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.03
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.72
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
512136,Pontprennau 3a,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.48
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.24
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.3
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.22
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.03
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,26.9
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.84
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.81
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.58
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
512136,Pontprennau 3a,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.37
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.92
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.85
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.44
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.8
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.61
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.8
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,26.9
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.99
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.67
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.34
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
512136,Pontprennau 3a,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.45
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.16
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.11
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.47
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.8
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.89
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.37
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.4
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,26.8
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.56
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.93
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.79
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
512136,Pontprennau 3a,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.84
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.63
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.53
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.02
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.25
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.92
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.76
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,26.8
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.57
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.14
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.2
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
512136,Pontprennau 3a,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.17
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.53
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.38
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.9
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.74
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.2
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.37
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.59
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.0
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,26.8
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.37
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.21
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.14
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
512136,Pontprennau 3a,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.38
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.55
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.73
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.2
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.74
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.56
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.4
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.93
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.26
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.3
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.4
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,26.7
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.92
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.75
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,56.21
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
512136,Pontprennau 3a,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.42
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.97
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.26
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.5
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,102.9
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.25
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.86
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.81
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,72.2
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.3
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,26.6
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.56
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.96
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.39
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,65.32
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,152.0
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
512136,Pontprennau 3a,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.36
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.34
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.37
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,56.3
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.7
