Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.36
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.94
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.31
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.31
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,79.0
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.7
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,26.6
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.37
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.45
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,65.64
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,156.2
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
512136,Pontprennau 3a,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.97
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.49
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.68
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.16
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.67
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.36
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.4
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,26.6
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.16
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.41
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.83
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.16
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
512136,Pontprennau 3a,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.68
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.15
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.04
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.5
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.22
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.58
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.71
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,26.6
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.3
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.44
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.5
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
512136,Pontprennau 3a,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.17
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.91
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.15
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.8
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.9
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.32
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.56
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.95
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.92
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.28
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.7
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,26.5
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.78
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.58
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.08
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,55.7
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
512136,Pontprennau 3a,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.8
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.04
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.58
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.5
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.87
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.25
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.33
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.5
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,26.5
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.7
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.93
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.42
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.55
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
512136,Pontprennau 3a,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.0
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.53
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.5
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.4
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.84
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.73
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.22
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.0
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,26.5
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.41
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.57
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.05
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.66
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
512136,Pontprennau 3a,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.68
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.3
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.53
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.39
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.22
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.9
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,26.5
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.43
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.86
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.51
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,52.54
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
512136,Pontprennau 3a,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.54
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.82
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.79
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.7
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.0
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.6
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.64
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.87
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.6
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.8
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,26.5
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.35
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.02
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,42.56
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,52.57
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
512136,Pontprennau 3a,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.55
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.57
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.23
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.23
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.57
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.33
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.7
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.0
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,26.6
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.44
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.96
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.14
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.8
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
512136,Pontprennau 3a,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.95
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.59
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.98
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.85
