Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.62
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,26.6
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.78
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.29
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.62
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.12
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
512136,Pontprennau 3a,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.44
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.2
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.4
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.8
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.78
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.51
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,26.7
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.81
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.26
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
512136,Pontprennau 3a,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.96
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.09
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.68
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,26.8
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.26
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.89
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
512136,Pontprennau 3a,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.58
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.75
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,26.9
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.29
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.89
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.26
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
512136,Pontprennau 3a,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.63
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.83
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.17
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.63
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.51
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,26.9
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.21
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.88
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.03
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.46
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
512136,Pontprennau 3a,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.93
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.08
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.59
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.67
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,27.0
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.92
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.36
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
512136,Pontprennau 3a,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.66
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.8
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.58
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.36
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,27.1
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.84
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.35
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.82
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
512136,Pontprennau 3a,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.66
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.7
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.27
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,27.1
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.24
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.45
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.52
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
512136,Pontprennau 3a,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.57
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.23
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.13
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,27.3
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.96
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.81
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
512136,Pontprennau 3a,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.52
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.26
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.26
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.25
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,27.4
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.99
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
512136,Pontprennau 3a,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
