Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.01
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.6
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.58
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,27.5
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.69
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.96
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
512136,Pontprennau 3a,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.82
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-7.05
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,27.6
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.81
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.95
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
512136,Pontprennau 3a,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.69
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.75
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,27.6
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.98
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
512136,Pontprennau 3a,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.43
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.94
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.39
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.31
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,27.7
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.22
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
512136,Pontprennau 3a,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.89
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.6
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,27.9
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.45
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.62
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
512136,Pontprennau 3a,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.89
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.87
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-7.35
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.67
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,28.0
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.62
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.17
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.45
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
512136,Pontprennau 3a,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.79
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-7.48
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.53
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,28.2
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.89
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.42
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.73
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.31
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
512136,Pontprennau 3a,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.53
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.91
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.45
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,28.3
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.61
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.9
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.05
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.27
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
512136,Pontprennau 3a,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.45
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.82
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.78
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,28.5
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.54
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.02
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.48
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
512136,Pontprennau 3a,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.26
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.61
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
