Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-7.1
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.97
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,28.6
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.54
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.07
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
512136,Pontprennau 3a,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.69
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.41
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.91
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.74
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,28.8
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.52
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.11
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.4
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
512136,Pontprennau 3a,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.66
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.45
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.95
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.76
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.64
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.77
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.58
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,28.9
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.23
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.24
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.8
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
512136,Pontprennau 3a,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.88
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.06
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.5
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.2
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.05
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,29.0
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.15
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.28
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.28
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.87
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
512136,Pontprennau 3a,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.92
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.21
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.89
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,29.1
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.99
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.69
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.32
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.02
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
512136,Pontprennau 3a,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.52
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.72
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.76
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,29.2
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.57
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.03
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.42
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
512136,Pontprennau 3a,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.17
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.75
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,29.3
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.89
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.7
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.66
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
512136,Pontprennau 3a,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.36
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.11
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.73
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.5
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,29.4
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.63
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.48
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.17
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.13
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
512136,Pontprennau 3a,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.6
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.85
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.1
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.81
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.77
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,29.6
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.58
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.71
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.87
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.49
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
512136,Pontprennau 3a,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.62
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.8
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.37
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,29.7
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.11
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.19
