Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.53
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
512136,Pontprennau 3a,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.48
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.3
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,29.9
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.64
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.76
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.88
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
512136,Pontprennau 3a,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.59
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.58
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.29
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.9
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.55
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,30.1
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.85
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.75
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.6
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.12
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
512136,Pontprennau 3a,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.44
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.6
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.22
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.6
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,30.2
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.71
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.82
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.44
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
512136,Pontprennau 3a,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.6
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.64
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.72
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.03
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,30.4
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.51
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.49
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.62
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
512136,Pontprennau 3a,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.81
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.85
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.85
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.85
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.61
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.61
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.55
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,30.6
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.1
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.74
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
512136,Pontprennau 3a,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.02
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.57
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.84
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.91
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.29
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,100.9
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,139.0
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,32.7
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.47
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.56
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,61.07
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,151.7
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
512136,Pontprennau 3a,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.13
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.7
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.6
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.9
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.34
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,102.8
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,143.3
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,32.8
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.62
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.95
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.14
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,63.06
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,164.2
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
512136,Pontprennau 3a,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.93
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.07
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.69
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.82
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-7.33
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.9
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,87.0
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.3
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,32.9
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.98
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.57
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.52
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,60.47
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,156.0
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
512136,Pontprennau 3a,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.15
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.57
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.48
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.52
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.76
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.49
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.8
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,33.1
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.17
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.14
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.35
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,49.77
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
512136,Pontprennau 3a,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.78
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.41
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.36
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
