Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.57
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.79
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.25
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.2
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.5
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,33.2
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.84
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.61
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.28
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,49.2
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,126.8
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
512136,Pontprennau 3a,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.45
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.1
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.7
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-7.01
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.33
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.88
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.0
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,33.3
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.22
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.56
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.01
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.35
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,131.2
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
512136,Pontprennau 3a,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.27
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.12
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.24
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.11
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.82
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.35
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.22
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.9
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,33.4
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.46
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.34
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.25
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.48
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
512136,Pontprennau 3a,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.73
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.97
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.4
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.3
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.24
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.7
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.52
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.16
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.2
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.3
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,33.6
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.76
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.59
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,56.92
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,138.4
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
512136,Pontprennau 3a,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.18
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.56
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.65
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.83
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.6
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.49
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.18
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,76.0
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.4
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,33.7
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.02
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.29
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.29
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,53.64
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,131.7
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
512136,Pontprennau 3a,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.84
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.1
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.52
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.05
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,70.9
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.6
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.7
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.75
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.92
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,81.5
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,125.2
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,33.8
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.36
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.2
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.04
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,58.78
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
512136,Pontprennau 3a,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.09
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.69
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.05
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.71
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,96.3
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.6
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.61
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-7.41
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.94
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.68
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.8
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.2
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,33.9
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.95
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,55.8
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.35
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.99
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
512136,Pontprennau 3a,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.97
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.58
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.43
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.1
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.84
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.07
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.56
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.33
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,34.0
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.49
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,52.91
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.11
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.43
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
512136,Pontprennau 3a,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.95
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.98
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.12
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.52
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.8
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.68
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.73
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.7
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.5
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,34.0
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.85
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.54
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.86
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.93
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
512136,Pontprennau 3a,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.88
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.17
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.97
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.6
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.75
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.02
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.0
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.74
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.0
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.79
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.6
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.4
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,34.1
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
