Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.11
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.9
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.13
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.8
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
512136,Pontprennau 3a,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.31
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.76
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.53
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.1
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.68
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.4
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.65
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.35
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.82
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.56
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.4
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.7
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,34.1
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.31
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.92
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.96
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
512136,Pontprennau 3a,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.79
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.57
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.41
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.6
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.3
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.24
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.1
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.69
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.16
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.75
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.05
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.8
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.8
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,34.2
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.18
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.48
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.8
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.98
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
512136,Pontprennau 3a,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.39
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.36
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.86
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.0
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.16
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.8
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.57
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.68
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.44
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.56
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.0
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.8
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,34.3
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.27
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.75
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.74
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,60.77
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
512136,Pontprennau 3a,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.95
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.01
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.2
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.3
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.74
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.2
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.65
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.67
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.8
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,38.02
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,104.0
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.7
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,161.2
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,34.3
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.4
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.59
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.3
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,73.38
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,168.4
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
512136,Pontprennau 3a,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.84
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.72
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.9
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.0
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.81
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.5
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.35
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.44
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.45
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.77
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.0
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.5
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,34.3
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.7
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.69
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.22
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.88
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
512136,Pontprennau 3a,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.44
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.25
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.03
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.4
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.9
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.13
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.68
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.9
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.7
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.87
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.49
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.34
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.5
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.7
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,34.4
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.19
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.82
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.36
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.46
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
512136,Pontprennau 3a,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.15
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.73
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.44
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.9
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.66
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.9
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.2
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.71
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.97
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.28
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.44
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.8
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.6
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.9
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,34.4
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.9
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.37
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.99
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.12
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,131.9
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
512136,Pontprennau 3a,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.8
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.62
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.44
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.7
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.32
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.45
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.8
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.67
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.18
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.23
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.15
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.4
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,34.4
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.63
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.28
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.45
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.01
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,140.7
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
512136,Pontprennau 3a,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.3
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.46
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.78
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.2
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.51
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.5
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.8
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.94
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.65
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.08
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.53
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.5
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.2
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,34.4
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.72
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.75
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.16
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.58
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,142.4
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
512136,Pontprennau 3a,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.42
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.05
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.14
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,61.2
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.8
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,108.0
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
