Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.52
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.14
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.5
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.43
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.88
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.54
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.25
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.3
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.5
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,34.3
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.5
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.03
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.17
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.34
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,137.7
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
512136,Pontprennau 3a,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.57
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.32
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.39
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.98
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.2
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.0
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.6
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.63
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.46
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.2
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.45
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.6
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,34.3
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.98
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.84
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.07
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.77
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,130.6
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
512136,Pontprennau 3a,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.2
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.89
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.43
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.0
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.51
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.2
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.1
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.89
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.41
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.21
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.3
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.9
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,34.3
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.58
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.55
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.47
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.6
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
512136,Pontprennau 3a,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.65
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.1
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.15
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.5
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.8
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.98
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.2
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.47
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.06
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.18
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.0
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.6
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,34.2
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.68
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.95
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.99
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.51
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
512136,Pontprennau 3a,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.04
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.39
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.44
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.3
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.3
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.45
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.4
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.23
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.77
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.24
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.0
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.3
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.6
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,34.1
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.64
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.35
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.67
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.67
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
512136,Pontprennau 3a,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.46
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.86
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.83
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.95
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.98
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.8
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.81
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.75
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.17
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.03
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.2
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.5
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,34.0
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.21
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.67
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.32
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.42
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
512136,Pontprennau 3a,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.38
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.96
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.69
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.5
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.4
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.4
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.19
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.3
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.98
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.8
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.77
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.95
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.65
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.93
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.0
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.1
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,34.0
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.49
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.9
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.64
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.27
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
512136,Pontprennau 3a,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.98
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.16
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.15
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.1
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.0
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.82
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.3
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.39
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.83
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.43
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.56
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.9
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.9
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.3
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,33.9
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,68.74
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.5
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.69
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,135.7
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
512136,Pontprennau 3a,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.78
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.65
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.95
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.7
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.66
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.42
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.5
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.5
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.08
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.88
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.99
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.38
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.5
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.7
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,33.8
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.25
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,69.41
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.22
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.17
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
512136,Pontprennau 3a,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.61
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.11
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.72
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.4
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.0
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.6
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.2
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.16
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.92
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.97
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
