Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.4
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,33.7
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.57
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.75
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.17
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
512136,Pontprennau 3a,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.99
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.28
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.68
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.6
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.96
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.91
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.7
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.9
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.73
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.58
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.07
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.11
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.55
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.6
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.7
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,33.6
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.35
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.22
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.51
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,129.9
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
512136,Pontprennau 3a,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.14
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.75
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.88
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.8
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.3
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.71
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.13
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.1
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.88
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.31
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.35
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.1
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.27
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.8
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.0
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,33.5
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.65
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.36
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.58
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.72
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
512136,Pontprennau 3a,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.78
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.52
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.32
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.7
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.92
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.67
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.1
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.93
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.85
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.26
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.01
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.83
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.3
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.4
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.8
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,33.3
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.25
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.18
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.38
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.01
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
512136,Pontprennau 3a,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.7
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.69
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.22
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.5
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.0
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.93
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.48
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.6
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.6
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.12
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.42
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.97
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.35
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,73.6
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.9
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.6
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,33.2
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,70.77
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.04
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.08
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,174.6
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
512136,Pontprennau 3a,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.48
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.0
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.8
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.29
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.3
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.9
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.8
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.2
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.89
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.5
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.02
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.09
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.91
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.5
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.9
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.6
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.0
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,33.0
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.67
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.56
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.51
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,137.2
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
512136,Pontprennau 3a,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.16
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.21
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.49
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.1
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.94
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.12
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.9
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.5
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.96
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.48
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,41.13
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,113.6
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.2
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,176.7
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,32.7
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,67.14
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.7
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,77.46
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,162.8
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
512136,Pontprennau 3a,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.06
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.55
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.52
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.9
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.55
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.83
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.57
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.9
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.9
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.65
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.88
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.02
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.89
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.5
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.9
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.4
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,32.6
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.93
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.03
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.25
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
512136,Pontprennau 3a,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.85
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.13
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.98
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.0
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.5
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.67
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.96
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.8
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.5
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.09
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.12
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,87.3
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.1
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,139.1
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,32.4
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.06
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.83
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.16
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
512136,Pontprennau 3a,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.36
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.12
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.2
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.28
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.8
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.4
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.66
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.64
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.0
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.3
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.1
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.1
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,32.2
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.56
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.86
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.62
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,132.5
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
512136,Pontprennau 3a,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
