Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.39
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.56
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.34
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.2
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.1
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.84
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.74
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.91
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.07
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.92
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.06
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.5
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,32.1
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.44
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.16
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.19
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
512136,Pontprennau 3a,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.27
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.06
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.7
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.7
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.1
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.64
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.2
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.31
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.96
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.17
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.77
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.5
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.2
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,31.9
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,61.23
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.4
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.27
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,137.3
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
512136,Pontprennau 3a,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.8
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.7
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.66
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.5
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.1
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.77
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.67
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.23
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.24
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.04
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.91
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.2
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,31.7
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.45
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.61
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.8
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
512136,Pontprennau 3a,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.9
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.66
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.65
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.8
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.3
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.22
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.7
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.37
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.35
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.54
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.43
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.84
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.5
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,31.6
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.71
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.83
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.08
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
512136,Pontprennau 3a,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.64
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.41
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.15
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.4
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.5
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.16
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.97
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.25
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.11
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.68
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.54
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,31.4
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.57
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.34
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.21
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
512136,Pontprennau 3a,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.88
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.71
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.01
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.4
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.2
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.14
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.22
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.83
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.91
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.8
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,31.3
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.98
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.86
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.92
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
512136,Pontprennau 3a,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.09
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.81
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.45
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.5
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.1
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.5
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.08
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.56
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.91
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,31.1
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.52
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.7
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.07
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
512136,Pontprennau 3a,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.98
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.32
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.9
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.44
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.22
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.7
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,31.0
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.46
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.54
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.98
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
512136,Pontprennau 3a,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.03
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.37
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.17
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.1
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,31.0
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.16
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.53
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.22
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.92
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
512136,Pontprennau 3a,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.74
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.34
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.73
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.35
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
