Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.31
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,30.8
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.11
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.64
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.23
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.08
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
512136,Pontprennau 3a,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.76
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.35
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.67
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.5
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.2
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.26
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,30.8
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.02
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.97
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.3
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.54
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
512136,Pontprennau 3a,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.49
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.63
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.71
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.8
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.84
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.69
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.9
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.65
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,30.7
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.73
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.3
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.34
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.73
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
512136,Pontprennau 3a,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.7
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.26
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.73
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.06
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.52
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.88
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,30.6
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.4
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.05
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.45
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
512136,Pontprennau 3a,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.71
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.0
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.48
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.62
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,30.5
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.85
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.97
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.06
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.29
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
512136,Pontprennau 3a,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.15
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.77
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.71
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.84
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.54
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.33
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,30.4
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.08
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
512136,Pontprennau 3a,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.83
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.74
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.77
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.69
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,30.4
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.89
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.79
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.33
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
512136,Pontprennau 3a,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.21
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.62
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.92
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.5
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,30.3
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.5
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.9
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.1
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
512136,Pontprennau 3a,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.74
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.44
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.15
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.3
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.43
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,30.2
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.67
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.57
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.62
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,128.8
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
512136,Pontprennau 3a,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.0
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.45
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.12
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,30.1
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.82
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
