Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.6
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
512136,Pontprennau 3a,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.92
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.6
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,30.1
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.26
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.37
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.64
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.5
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
512136,Pontprennau 3a,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.46
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.65
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.61
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.19
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.68
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.6
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,30.0
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.66
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.49
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
512136,Pontprennau 3a,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.46
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.58
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.64
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,29.9
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.05
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.36
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.36
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
512136,Pontprennau 3a,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.35
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.0
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.82
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.33
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,29.8
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.12
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.75
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
512136,Pontprennau 3a,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.27
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.68
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.55
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.94
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.6
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,84.5
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.6
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,29.7
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.63
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.93
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,124.3
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
512136,Pontprennau 3a,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.46
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.82
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.0
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.83
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.7
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.09
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,29.6
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.92
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.57
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,146.1
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
512136,Pontprennau 3a,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.26
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.08
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.8
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,29.5
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.86
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.68
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
512136,Pontprennau 3a,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.02
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.23
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,29.3
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.14
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
512136,Pontprennau 3a,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.14
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.06
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,29.2
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.92
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.21
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
512136,Pontprennau 3a,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.44
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.48
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.21
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.3
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
