Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.34
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,29.1
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.23
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.89
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
512136,Pontprennau 3a,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.95
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.87
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.08
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,29.0
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.65
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.45
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
512136,Pontprennau 3a,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.0
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.0
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.78
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.63
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,28.9
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.77
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.44
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
512136,Pontprennau 3a,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.31
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.05
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.57
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.7
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.9
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.31
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.11
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,28.7
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.11
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.57
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.18
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
512136,Pontprennau 3a,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.33
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.46
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.82
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.2
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.4
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.35
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.03
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.11
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,28.6
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.49
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.34
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.79
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
512136,Pontprennau 3a,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.72
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.91
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.86
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.4
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.75
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,28.5
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.81
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.79
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.2
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
512136,Pontprennau 3a,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.05
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.98
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.78
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.8
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.79
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,28.4
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.19
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.72
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
512136,Pontprennau 3a,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.01
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.55
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.6
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.19
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.96
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,28.3
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.13
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.36
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.05
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
512136,Pontprennau 3a,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.85
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.25
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.49
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,28.2
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.91
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.56
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.31
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
512136,Pontprennau 3a,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.9
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.25
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.7
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.54
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.82
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,28.1
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
