Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.86
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.09
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.4
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
512136,Pontprennau 3a,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.69
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.31
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,28.0
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.44
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.72
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.23
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.82
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
512136,Pontprennau 3a,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.63
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.03
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.52
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.36
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,27.9
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.33
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.7
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.88
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
512136,Pontprennau 3a,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.11
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.78
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.86
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.49
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,27.8
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.27
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.08
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.65
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
512136,Pontprennau 3a,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.62
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.42
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.4
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.22
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.34
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,27.8
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.36
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.85
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.28
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
512136,Pontprennau 3a,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.35
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.45
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.88
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.89
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.34
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,27.7
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.5
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.72
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
512136,Pontprennau 3a,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.83
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.41
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.21
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.9
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.28
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,27.6
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.45
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.34
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
512136,Pontprennau 3a,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.13
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.69
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.97
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.36
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.81
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.9
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,27.4
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.82
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.06
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
512136,Pontprennau 3a,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.62
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.47
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.35
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.0
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.04
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.5
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,27.4
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.53
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.29
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
512136,Pontprennau 3a,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.33
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.45
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.69
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.9
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.2
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.66
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.29
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,27.3
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.64
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.93
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
512136,Pontprennau 3a,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.9
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.58
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
