Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.39
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.8
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.8
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.25
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.19
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,27.1
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.05
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.58
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.34
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.34
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,146.4
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
512136,Pontprennau 3a,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.69
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.39
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.31
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.5
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.94
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.6
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.4
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,27.0
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.29
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.9
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
512136,Pontprennau 3a,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.99
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.07
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.26
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.38
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.28
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,27.0
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.06
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.68
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.02
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
512136,Pontprennau 3a,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.81
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.95
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.73
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.4
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.65
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.53
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.77
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,27.0
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.11
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.27
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.56
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.58
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
512136,Pontprennau 3a,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.66
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.26
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.85
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.9
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.68
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.81
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.77
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.19
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.98
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,26.9
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.45
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.47
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.29
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.86
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
512136,Pontprennau 3a,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.88
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.1
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.73
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.19
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,26.8
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.94
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.63
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.75
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,121.3
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
512136,Pontprennau 3a,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.58
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.8
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.59
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.72
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,26.8
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.68
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.88
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,132.6
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
512136,Pontprennau 3a,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.19
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.93
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.25
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.22
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.5
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,26.8
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.78
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.57
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.24
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
512136,Pontprennau 3a,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.1
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.68
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.56
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.32
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.49
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.4
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,26.7
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.16
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.74
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.37
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.65
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
512136,Pontprennau 3a,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.03
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.57
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.0
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.64
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.42
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.48
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.11
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
