Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.2
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,26.5
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.35
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.24
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.09
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
512136,Pontprennau 3a,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.3
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.47
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.27
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,59.0
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.3
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.5
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.75
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.33
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.64
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.43
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.31
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,26.4
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.58
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.94
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.81
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
512136,Pontprennau 3a,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.57
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.75
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.75
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.9
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.6
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.47
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.15
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.41
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.53
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,26.4
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.83
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.86
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,59.63
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
512136,Pontprennau 3a,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.5
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.31
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.79
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.2
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.5
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.36
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.92
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.31
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,26.3
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.47
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.92
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,59.73
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,132.9
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
512136,Pontprennau 3a,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.55
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.1
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.31
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.1
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.58
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.74
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.3
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,26.2
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.42
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.85
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
512136,Pontprennau 3a,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.35
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.7
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.54
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.1
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.8
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.97
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.6
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.36
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.99
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,26.2
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.43
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.97
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.99
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.08
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
512136,Pontprennau 3a,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.48
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.24
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,75.6
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,106.0
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.86
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.72
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.6
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.7
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.87
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.0
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,26.2
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.18
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.21
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.42
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,67.01
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,159.5
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
512136,Pontprennau 3a,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.37
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.39
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.2
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.13
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.59
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.56
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,26.1
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.84
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.96
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
512136,Pontprennau 3a,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.04
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.25
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,59.2
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.9
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.03
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.53
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.94
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.79
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.93
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.1
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.1
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,26.1
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.27
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.2
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.61
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,60.25
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
512136,Pontprennau 3a,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.12
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.56
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.43
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.74
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.67
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.62
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.4
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,26.1
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.8
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.21
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.42
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.77
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
512136,Pontprennau 3a,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.84
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.72
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.2
