Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.04
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.84
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.6
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,26.2
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.44
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.08
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.26
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.15
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
512136,Pontprennau 3a,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.52
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.44
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.77
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.77
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.48
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,26.3
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.25
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.58
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.22
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.46
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
512136,Pontprennau 3a,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.33
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.55
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.88
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.95
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,26.3
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.8
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.04
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
512136,Pontprennau 3a,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.71
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.63
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.02
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.39
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,26.4
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.42
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.22
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
512136,Pontprennau 3a,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.57
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.37
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.37
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,26.5
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.47
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.74
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.3
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
512136,Pontprennau 3a,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.92
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.58
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,26.6
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.61
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.19
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.26
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.85
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
512136,Pontprennau 3a,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.56
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.66
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,26.7
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.6
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.7
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
512136,Pontprennau 3a,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.62
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.41
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.57
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,26.8
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.67
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.88
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.83
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.96
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
512136,Pontprennau 3a,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.23
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.94
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.62
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.98
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,27.0
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.91
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.8
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.04
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
512136,Pontprennau 3a,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
