Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.76
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.71
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,27.1
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.89
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
512136,Pontprennau 3a,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.47
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.58
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.77
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,27.2
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.84
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.77
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
512136,Pontprennau 3a,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.15
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.56
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.75
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,27.3
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.18
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.83
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
512136,Pontprennau 3a,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.68
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.69
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.47
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,27.4
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.27
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.01
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.08
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.53
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
512136,Pontprennau 3a,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.15
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.49
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.56
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,27.6
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.39
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.15
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
512136,Pontprennau 3a,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.68
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.43
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.73
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-7.07
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,27.7
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.38
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.79
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.99
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
512136,Pontprennau 3a,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.48
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.47
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-7.23
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,27.8
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.06
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.02
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
512136,Pontprennau 3a,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.73
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.3
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.92
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,27.9
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.5
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.24
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.81
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.27
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
512136,Pontprennau 3a,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.7
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.2
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.75
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,28.0
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.21
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.48
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.62
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
512136,Pontprennau 3a,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.28
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.4
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.78
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,28.2
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.41
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.84
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.12
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
