Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.28
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.4
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.78
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.81
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.87
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,28.3
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.6
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.96
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.08
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
512136,Pontprennau 3a,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.67
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.8
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.58
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.4
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.71
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.8
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.6
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,28.4
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.58
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.18
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
512136,Pontprennau 3a,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.21
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.4
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.9
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.4
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.32
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.55
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.7
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.9
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,28.5
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.91
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,46.49
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
512136,Pontprennau 3a,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.04
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.93
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.2
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.85
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.07
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.07
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,75.0
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.7
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,28.6
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.8
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
512136,Pontprennau 3a,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.96
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.1
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.7
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.3
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.33
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.84
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,84.4
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.5
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,28.7
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.7
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.9
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,49.83
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
512136,Pontprennau 3a,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.74
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.4
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.81
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.69
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.63
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.25
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,80.8
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.0
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,28.9
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.55
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.93
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,42.32
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
512136,Pontprennau 3a,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.4
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.9
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.88
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.53
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.76
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.95
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,74.8
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.2
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,29.0
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.59
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.55
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.04
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.7
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
512136,Pontprennau 3a,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.64
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.96
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.76
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.3
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.49
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.3
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.95
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,82.8
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.7
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,29.1
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.61
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.88
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
512136,Pontprennau 3a,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.06
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.7
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.0
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.0
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.1
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.49
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,90.0
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.2
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,29.3
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.3
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.64
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,47.16
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
512136,Pontprennau 3a,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.36
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.52
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
