Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.35
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.88
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.33
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,77.7
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.0
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,29.4
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.62
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.52
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,44.15
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
512136,Pontprennau 3a,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.32
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.86
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.89
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.53
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.35
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,76.6
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.6
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,29.5
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.53
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.91
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,43.74
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
512136,Pontprennau 3a,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.85
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.55
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.51
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.84
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.69
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.75
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.38
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.1
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.1
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,29.6
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.74
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,45.96
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
512136,Pontprennau 3a,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.32
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.08
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.25
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.3
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.84
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.82
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,77.4
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.2
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,29.7
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.34
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.9
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,48.35
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
512136,Pontprennau 3a,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.48
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.88
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.29
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.5
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.46
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.46
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.84
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,81.9
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.9
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,29.9
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.43
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.89
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,46.35
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
512136,Pontprennau 3a,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.2
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.31
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.67
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.9
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.89
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.66
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.6
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.71
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,82.4
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.3
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,30.0
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.73
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.54
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
512136,Pontprennau 3a,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.67
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.72
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.5
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.95
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.61
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-7.03
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.61
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,79.5
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.2
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,30.1
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.07
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.71
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.87
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,46.17
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
512136,Pontprennau 3a,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.27
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.83
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.2
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.5
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.59
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.69
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.43
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,87.9
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.2
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,30.3
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.12
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.29
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.36
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,53.75
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,138.3
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
512136,Pontprennau 3a,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.3
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.6
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.44
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.33
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,33.3
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.84
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.75
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,53.1
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,140.8
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
512136,Pontprennau 3a,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.0
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.1
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.18
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.93
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.3
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,33.4
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
