Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.77
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.91
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,52.72
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,141.5
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
512136,Pontprennau 3a,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.34
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.8
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.24
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.1
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,33.6
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.51
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.72
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,48.54
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
512136,Pontprennau 3a,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.64
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.09
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.4
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.11
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,33.7
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.67
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,45.23
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
512136,Pontprennau 3a,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.39
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.2
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.81
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.3
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.04
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.95
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.03
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,33.8
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.55
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.06
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.5
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,44.76
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
512136,Pontprennau 3a,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.45
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.62
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.8
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.1
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.02
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.42
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.63
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.4
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,33.9
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.91
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.52
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,49.78
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,132.9
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
512136,Pontprennau 3a,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.04
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.32
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,29.67
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,84.4
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,123.9
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.71
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.46
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.27
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.02
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.4
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,34.0
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.51
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.92
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.64
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,60.55
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,150.8
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
512136,Pontprennau 3a,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.6
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.05
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.36
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.99
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.6
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.5
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.47
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.71
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.7
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,34.1
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.14
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.15
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.67
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.45
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
512136,Pontprennau 3a,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.8
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.76
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.53
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.37
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.0
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.55
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.25
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.92
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.2
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,34.2
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.45
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.46
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.71
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,47.04
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
512136,Pontprennau 3a,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.63
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.09
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.04
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.16
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.1
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.59
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.34
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.74
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.6
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.6
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,34.4
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.21
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.59
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,60.62
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,145.9
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
512136,Pontprennau 3a,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.93
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.64
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.68
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.5
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.5
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.41
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.9
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.42
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.62
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.2
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.3
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,34.4
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.98
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.26
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.88
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,63.72
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,139.3
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
512136,Pontprennau 3a,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.34
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.69
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.8
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.3
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
