Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.63
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.09
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.3
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,34.5
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.18
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.66
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.67
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.32
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,146.0
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
512136,Pontprennau 3a,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.46
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.23
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.63
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.78
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.6
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.48
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.15
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.07
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.1
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.9
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.8
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,34.6
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.76
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.98
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.33
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,57.1
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
512136,Pontprennau 3a,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.62
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.24
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.02
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.59
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.2
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.77
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.92
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.79
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.03
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.62
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.9
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,34.8
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.94
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.31
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.38
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,61.47
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,131.2
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
512136,Pontprennau 3a,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.45
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.99
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.96
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.1
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.43
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.35
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.41
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.28
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.2
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.9
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,34.8
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.28
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.16
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.37
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,64.94
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,138.0
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
512136,Pontprennau 3a,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.41
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.81
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.72
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,63.5
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.2
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,106.1
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.01
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.29
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.86
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.26
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.5
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.6
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,34.8
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.47
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.71
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.35
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,70.45
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,153.8
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
512136,Pontprennau 3a,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.58
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.73
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.1
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.69
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.6
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.4
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.64
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.58
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.27
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.02
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.11
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.1
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.2
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,34.9
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.43
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.78
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.42
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.37
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
512136,Pontprennau 3a,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.46
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.35
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.56
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.4
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.9
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.3
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.53
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.56
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.5
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.89
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.1
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,34.9
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.48
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.77
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.92
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.24
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,147.9
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
512136,Pontprennau 3a,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.52
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.62
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.1
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.72
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,60.1
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.7
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.79
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.7
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.82
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.68
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.21
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.78
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.8
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.4
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,35.0
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.64
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.99
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.42
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,75.85
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,180.5
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
512136,Pontprennau 3a,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.0
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.54
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,63.7
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.3
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.47
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.74
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.69
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.84
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.79
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.81
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.8
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.8
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,34.9
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.4
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.91
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,74.55
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,168.9
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
512136,Pontprennau 3a,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.45
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.9
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.51
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.1
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.2
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.9
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.87
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.98
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.57
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.98
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.67
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.06
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.41
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.6
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.2
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,34.9
