Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.04
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.31
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.08
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,72.47
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,151.8
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
512136,Pontprennau 3a,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.53
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.06
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.78
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.8
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.7
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.3
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.94
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.95
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.76
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.95
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.61
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.16
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.3
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.4
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,34.9
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.41
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.36
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.33
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,69.58
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,143.3
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
512136,Pontprennau 3a,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.39
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.11
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.17
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,63.2
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,102.5
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.06
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.91
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.85
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.34
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.37
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.46
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.0
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,34.9
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.31
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.52
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.91
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.2
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,137.7
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
512136,Pontprennau 3a,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.35
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.89
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.17
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,62.8
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,102.4
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.09
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.35
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.76
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.8
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.56
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.58
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.2
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.8
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,132.6
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,34.8
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.77
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.85
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.84
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,75.01
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,175.2
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
512136,Pontprennau 3a,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.5
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.36
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.18
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.7
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.86
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.5
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.96
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.11
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.64
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.93
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.89
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.9
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,34.8
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.84
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.27
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.76
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,70.54
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,159.0
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
512136,Pontprennau 3a,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.97
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.19
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.0
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.64
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.6
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.31
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.71
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.9
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.61
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.79
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.29
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.81
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.8
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.8
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,34.8
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.67
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.4
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.1
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,139.8
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
512136,Pontprennau 3a,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.94
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.96
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.16
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.65
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,56.7
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.1
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.63
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.77
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.72
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.63
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.39
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.7
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,34.8
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.45
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.01
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.36
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.46
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,130.7
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
512136,Pontprennau 3a,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.54
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.43
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.08
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.79
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.5
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.85
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.59
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.91
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.94
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.1
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.0
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.0
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,34.8
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.37
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.88
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.33
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.36
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,137.8
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
512136,Pontprennau 3a,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.07
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.55
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.68
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.68
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.0
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.6
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.73
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.51
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.7
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.71
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.38
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.33
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.87
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.3
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.5
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,34.6
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.52
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.76
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.37
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.15
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,146.2
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
512136,Pontprennau 3a,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.71
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.62
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.16
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.66
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,71.4
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.8
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,110.3
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.19
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.6
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.4
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.57
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.97
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.64
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.73
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.0
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.4
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.8
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,34.5
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.08
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,68.23
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.04
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.67
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,157.9
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
512136,Pontprennau 3a,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.25
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.85
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.65
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,62.6
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.9
