Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.0
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,109.6
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.22
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.38
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.96
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.28
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.8
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,127.0
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,34.4
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.37
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.51
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,74.28
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,151.2
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
512136,Pontprennau 3a,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.37
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.19
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.77
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.81
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.7
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.71
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.31
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.02
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.51
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.45
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.1
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.0
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,34.4
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.91
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.22
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.07
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,146.3
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
512136,Pontprennau 3a,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.63
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.85
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.15
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.5
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.6
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.3
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.34
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.78
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.85
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.81
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.5
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.0
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.2
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,34.2
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.42
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.51
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.77
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,166.9
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
512136,Pontprennau 3a,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.04
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.3
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,28.98
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,81.2
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,124.3
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.09
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.35
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.49
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.6
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.37
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.08
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.1
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.5
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.9
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,34.1
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.25
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.11
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,79.39
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,182.3
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
512136,Pontprennau 3a,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.31
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.71
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.9
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,67.4
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.1
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.97
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.29
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.03
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.42
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.04
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.71
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.94
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.1
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.1
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.7
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,33.9
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.28
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.57
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.49
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,143.1
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
512136,Pontprennau 3a,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.45
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.79
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.86
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.5
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.8
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.74
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.27
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.7
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.33
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.87
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.61
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.45
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.1
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.6
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.7
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.1
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,33.7
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.32
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.28
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.1
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
512136,Pontprennau 3a,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.72
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.97
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.52
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.3
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.92
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.94
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.2
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.43
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.21
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.94
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.2
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.0
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.0
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.4
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,33.6
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.32
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.99
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.76
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.49
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
512136,Pontprennau 3a,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.88
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.44
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.15
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.3
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.3
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.04
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,77.4
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.2
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.13
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.45
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.52
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.0
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.5
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,33.4
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.54
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.45
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.87
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,140.0
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
512136,Pontprennau 3a,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.32
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.32
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.82
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.1
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.2
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.77
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.85
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.8
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.0
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.44
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.69
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.6
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.83
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.6
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.8
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.1
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,33.2
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.34
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.48
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.31
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,132.4
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
512136,Pontprennau 3a,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.1
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.58
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.05
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.5
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.43
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.2
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
