Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.1
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.27
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.07
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.22
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.7
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,124.1
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.1
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,33.1
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.09
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.04
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.8
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
512136,Pontprennau 3a,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.62
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.87
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.52
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.1
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.27
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.3
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.78
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.24
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.95
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.93
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.7
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.4
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.5
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,33.0
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.96
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.05
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.13
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
512136,Pontprennau 3a,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.76
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.96
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.29
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.7
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.26
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.16
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.8
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.09
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.57
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.06
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.82
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.8
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.8
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,32.8
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,63.53
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.96
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.99
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,134.1
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
512136,Pontprennau 3a,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.42
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.17
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.46
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.2
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.3
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.14
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.5
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.05
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.6
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.5
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.03
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.4
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.7
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.3
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,32.7
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.6
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.7
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.9
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.46
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
512136,Pontprennau 3a,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.8
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.87
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.27
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.5
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.67
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.21
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.07
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.14
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.7
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,32.5
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.31
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.34
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.11
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
512136,Pontprennau 3a,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.12
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.81
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.22
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.7
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.5
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.36
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.98
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.84
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.87
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.4
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.4
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,32.4
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.55
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.89
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.08
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
512136,Pontprennau 3a,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.86
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.91
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.42
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.8
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.8
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.15
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.92
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.0
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,32.2
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.18
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.01
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.92
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
512136,Pontprennau 3a,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.71
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.92
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.02
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.6
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.1
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.5
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.39
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.31
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.59
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.8
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,32.1
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.69
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.18
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.02
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.75
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
512136,Pontprennau 3a,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.79
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.74
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.52
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.8
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.3
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.2
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.59
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.26
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.78
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.7
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,32.0
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.71
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.64
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.83
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
512136,Pontprennau 3a,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.86
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.66
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.6
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.21
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.1
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.25
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.2
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,31.8
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.19
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.13
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.42
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
512136,Pontprennau 3a,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
