Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.29
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.43
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.8
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.17
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.16
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.1
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,31.7
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.65
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.04
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
512136,Pontprennau 3a,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.52
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.54
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.36
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.33
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.45
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.62
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,31.6
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.02
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.22
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,123.4
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
512136,Pontprennau 3a,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.23
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.54
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.5
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.9
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.12
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.11
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,31.5
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.6
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.89
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.38
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
512136,Pontprennau 3a,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.62
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.48
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.61
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.96
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.58
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,31.4
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.29
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.97
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.25
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.37
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
512136,Pontprennau 3a,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.86
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.46
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.27
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.89
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,31.3
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.76
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.52
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.25
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.13
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
512136,Pontprennau 3a,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.94
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.29
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.14
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.21
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,31.2
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.36
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.69
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.59
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
512136,Pontprennau 3a,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.45
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.72
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.3
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.1
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.91
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,31.1
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.24
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.18
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
512136,Pontprennau 3a,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.93
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.49
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.24
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.05
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.31
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.4
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,31.0
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.26
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.31
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
512136,Pontprennau 3a,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.46
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.5
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.54
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,30.9
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.88
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.59
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.44
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,128.9
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
512136,Pontprennau 3a,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.41
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.3
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
