Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.21
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,30.9
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.37
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
512136,Pontprennau 3a,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.87
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.98
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.25
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,30.8
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.16
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.8
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
512136,Pontprennau 3a,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.24
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.14
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.97
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.2
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.0
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.38
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,30.6
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.52
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.05
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
512136,Pontprennau 3a,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.7
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.9
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.07
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.1
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.1
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,30.5
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.12
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.69
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.24
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
512136,Pontprennau 3a,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.73
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.0
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.44
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.4
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.7
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.15
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,30.4
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.54
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.27
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.86
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
512136,Pontprennau 3a,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.56
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.28
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.93
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.9
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.41
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.16
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,30.2
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.74
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.54
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.7
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
512136,Pontprennau 3a,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.85
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.27
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.6
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.13
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,30.1
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.64
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.85
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.49
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.02
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
512136,Pontprennau 3a,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.81
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.95
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.54
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.4
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.27
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,29.9
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.33
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.4
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.9
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
512136,Pontprennau 3a,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.73
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.32
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.61
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.92
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.86
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,29.8
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.14
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.43
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
512136,Pontprennau 3a,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.8
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.44
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.74
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.35
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,29.6
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
