Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.26
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.77
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
512136,Pontprennau 3a,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.71
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.54
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.66
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.36
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,29.5
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.01
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.12
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
512136,Pontprennau 3a,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.49
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.57
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.71
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.37
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.85
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.7
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,29.4
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.39
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.94
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
512136,Pontprennau 3a,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.05
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.21
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.11
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.31
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.46
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.2
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,29.2
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.34
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.32
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
512136,Pontprennau 3a,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.95
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.57
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,29.1
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.93
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.8
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
512136,Pontprennau 3a,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.71
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.95
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.1
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.37
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.2
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,29.0
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.18
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.28
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.51
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,135.6
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
512136,Pontprennau 3a,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.97
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.58
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.26
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.7
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,28.9
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.65
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.72
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.26
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,129.6
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
512136,Pontprennau 3a,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.82
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.41
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.57
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.22
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.65
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.36
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,90.1
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.1
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,28.8
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.12
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.29
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,144.2
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
512136,Pontprennau 3a,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.48
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.31
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.51
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.42
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.16
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.45
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,73.3
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.6
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,28.6
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.45
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.58
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,129.4
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
512136,Pontprennau 3a,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.12
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.41
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.79
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.32
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,28.5
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.29
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.21
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
512136,Pontprennau 3a,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.05
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.02
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.2
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
