Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.47
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.91
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,28.4
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.73
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.43
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,136.2
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
512136,Pontprennau 3a,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.59
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.75
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.13
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,80.4
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.0
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,28.3
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.7
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.15
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,130.4
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
512136,Pontprennau 3a,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.29
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.15
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.8
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.4
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.03
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.15
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.5
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.2
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,28.3
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.11
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.28
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
512136,Pontprennau 3a,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.26
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.58
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.4
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.39
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.01
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.98
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.2
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,28.2
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.99
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.57
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
512136,Pontprennau 3a,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.78
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.82
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.28
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.63
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.14
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.56
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,28.0
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.48
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.36
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,141.2
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
512136,Pontprennau 3a,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.98
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.69
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.26
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.59
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.05
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.72
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,27.9
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.25
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.19
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
512136,Pontprennau 3a,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.32
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.99
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.99
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.73
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.71
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.79
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.0
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.6
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,27.9
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.92
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.86
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
512136,Pontprennau 3a,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.22
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.05
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.1
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.9
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.59
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.86
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,27.8
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.91
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.97
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.51
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
512136,Pontprennau 3a,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.4
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.21
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.95
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.4
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.8
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.19
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.83
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,27.7
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.37
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.64
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.89
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.37
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
512136,Pontprennau 3a,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.09
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.09
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.78
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.5
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.7
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.6
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.17
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,27.6
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
