Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.25
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.82
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
512136,Pontprennau 3a,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.93
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.93
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.8
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.07
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,27.6
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.95
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.99
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.19
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
512136,Pontprennau 3a,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.9
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.76
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.53
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.7
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.9
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.81
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,27.5
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.04
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.88
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.79
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
512136,Pontprennau 3a,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.84
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.22
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.09
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.05
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,27.4
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.86
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.57
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
512136,Pontprennau 3a,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.65
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.62
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.13
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.09
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.59
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.62
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.7
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.4
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,27.3
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.43
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.18
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.37
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
512136,Pontprennau 3a,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.14
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.91
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.75
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.51
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.5
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,27.3
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.93
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.93
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.85
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
512136,Pontprennau 3a,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.09
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.46
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.65
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.53
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,27.2
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.49
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.92
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.4
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.76
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
512136,Pontprennau 3a,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.7
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.61
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.67
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.41
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.4
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.3
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,27.1
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.05
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.92
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
512136,Pontprennau 3a,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.53
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.34
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.2
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.68
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.8
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.98
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.56
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.2
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,27.0
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.47
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.62
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.03
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.35
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
512136,Pontprennau 3a,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.67
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.4
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.39
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.3
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.6
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.67
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.8
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,27.0
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.35
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.9
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.61
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
512136,Pontprennau 3a,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.22
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.9
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.55
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.8
