Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.33
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.6
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.71
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.2
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.9
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,27.0
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.42
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.17
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
512136,Pontprennau 3a,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.09
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.88
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.2
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.58
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.2
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.02
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.3
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,27.0
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.23
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.6
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.81
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
512136,Pontprennau 3a,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.92
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.81
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.3
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.69
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.37
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.7
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,27.0
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.81
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.31
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.27
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.21
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
512136,Pontprennau 3a,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.71
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.79
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.71
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.8
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.23
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.7
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,27.1
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.33
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.34
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
512136,Pontprennau 3a,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.87
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.82
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.95
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.11
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.06
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.02
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.64
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.67
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.3
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,27.1
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.05
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.24
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.09
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
512136,Pontprennau 3a,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.01
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.06
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.62
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.5
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.2
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.82
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.32
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.75
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,27.1
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.12
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.17
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.64
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
512136,Pontprennau 3a,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.94
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.4
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.04
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.5
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.27
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.54
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.52
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.4
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.8
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,27.1
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.53
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.23
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.81
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
512136,Pontprennau 3a,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.21
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.23
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.28
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.91
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.6
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.9
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.05
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.89
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.3
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.6
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,27.0
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.66
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.7
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,64.21
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,140.8
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
512136,Pontprennau 3a,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.15
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.19
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.33
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.2
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.5
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.16
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.17
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.69
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.1
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.3
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,27.0
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.57
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.04
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,56.88
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
512136,Pontprennau 3a,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.16
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.25
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.0
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.04
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.0
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.83
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
