Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.53
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.2
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,27.0
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.96
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.51
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.41
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,56.98
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,127.3
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
512136,Pontprennau 3a,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.69
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.88
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.06
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.0
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.37
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.44
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.8
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.4
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,27.0
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.41
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.76
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.02
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,57.28
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,127.1
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
512136,Pontprennau 3a,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.49
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.53
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.89
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.1
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.0
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.4
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.39
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.74
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.58
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.0
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.7
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,27.1
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.48
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.11
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.6
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,60.49
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,139.6
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
512136,Pontprennau 3a,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.35
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.8
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.08
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.54
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.64
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.96
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.1
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.7
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,27.2
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.35
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.19
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,52.63
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,134.3
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
512136,Pontprennau 3a,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.7
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.19
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.6
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.43
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.26
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.92
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.3
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,27.2
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.04
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.92
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.38
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.74
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
512136,Pontprennau 3a,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.27
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.2
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.95
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.76
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.3
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,27.4
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.93
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.57
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.71
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,43.9
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
512136,Pontprennau 3a,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.3
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.88
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.26
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.26
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,27.5
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.37
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.06
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
512136,Pontprennau 3a,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.68
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.57
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.31
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.51
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.7
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,27.7
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.73
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.09
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.72
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.11
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
512136,Pontprennau 3a,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.48
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.7
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,27.9
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.21
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.28
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.46
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
512136,Pontprennau 3a,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.79
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.58
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,28.0
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.39
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.44
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
512136,Pontprennau 3a,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
