Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.23
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.74
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.09
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,28.1
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.9
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.02
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.8
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
512136,Pontprennau 3a,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.74
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.45
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.08
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,28.3
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.93
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.97
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
512136,Pontprennau 3a,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.92
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.69
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,28.5
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.49
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.22
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.81
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
512136,Pontprennau 3a,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.15
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.01
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.72
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.9
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,28.6
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.96
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.17
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.51
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
512136,Pontprennau 3a,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.23
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.94
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.44
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.5
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,28.8
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.98
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.22
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
512136,Pontprennau 3a,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.54
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.6
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.29
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,29.0
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.66
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.67
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
512136,Pontprennau 3a,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.01
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.65
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.89
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,29.1
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.22
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.34
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
512136,Pontprennau 3a,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.95
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.1
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,29.3
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.85
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.31
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
512136,Pontprennau 3a,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.1
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.81
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.81
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.95
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.53
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.8
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,29.4
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.24
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.37
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
512136,Pontprennau 3a,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.21
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.72
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
