Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.25
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.95
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.66
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.4
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,29.6
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.51
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.36
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,39.03
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
512136,Pontprennau 3a,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.22
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.61
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.36
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-7.08
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.81
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.9
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.7
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,29.8
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.94
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.83
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
512136,Pontprennau 3a,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.09
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.77
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.23
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.3
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.6
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,30.0
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.06
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.28
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.88
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
512136,Pontprennau 3a,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.39
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.89
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.39
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.89
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.09
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.1
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,30.2
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.41
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.9
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.25
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
512136,Pontprennau 3a,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.13
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.91
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.56
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.5
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,30.3
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.97
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.98
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
512136,Pontprennau 3a,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.49
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.64
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.89
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.91
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.2
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,30.5
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.12
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.57
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
512136,Pontprennau 3a,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.16
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.71
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.99
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.01
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,72.4
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.7
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,30.6
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.87
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,43.96
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
512136,Pontprennau 3a,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.26
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.83
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-7.25
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.46
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.6
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.4
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,30.8
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.41
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,48.66
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
512136,Pontprennau 3a,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.77
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.79
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.6
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,82.0
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.0
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,31.0
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.62
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.63
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,55.2
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
512136,Pontprennau 3a,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.65
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.36
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.88
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,89.4
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.1
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,31.1
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.28
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.28
