Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,53.71
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,140.8
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
512136,Pontprennau 3a,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.52
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.27
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.41
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.56
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,90.1
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.9
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,31.3
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.77
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.43
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,52.33
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,150.0
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
512136,Pontprennau 3a,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.8
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.89
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.54
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.9
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,94.0
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.4
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,31.4
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.07
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,57.35
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,165.2
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
512136,Pontprennau 3a,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.38
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.43
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.89
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.34
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,99.0
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,134.0
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,31.5
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.27
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.72
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,58.49
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,164.4
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
512136,Pontprennau 3a,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.78
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.98
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.36
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,85.9
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.4
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,31.7
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.41
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.47
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,55.98
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,152.1
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
512136,Pontprennau 3a,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.0
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.04
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.59
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,96.7
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.9
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,31.9
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.03
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.04
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,57.46
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,154.5
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
512136,Pontprennau 3a,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.71
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.77
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.18
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.66
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.82
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,93.8
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.2
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,32.0
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.85
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.16
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.25
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,60.05
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,158.1
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
512136,Pontprennau 3a,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.98
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.6
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.58
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.62
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.37
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.62
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.12
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,105.8
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,137.1
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,32.2
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.33
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.11
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,62.53
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,170.5
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
512136,Pontprennau 3a,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.8
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.09
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.25
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.6
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.14
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,99.6
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,129.5
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,32.3
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.04
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.75
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,60.84
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,169.5
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
512136,Pontprennau 3a,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.87
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.17
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.5
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.28
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.69
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.05
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,105.6
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,137.7
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,32.4
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.06
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.61
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.65
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,62.08
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,164.4
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
512136,Pontprennau 3a,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.11
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
