Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.06
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.73
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.78
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.97
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,96.3
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,133.6
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,32.6
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.86
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.83
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,60.05
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,157.9
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
512136,Pontprennau 3a,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.56
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.3
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.27
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.47
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.91
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,95.8
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,152.6
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,34.3
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.55
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.47
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.18
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,57.16
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,143.2
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
512136,Pontprennau 3a,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.39
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.48
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.37
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.97
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.85
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,105.4
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,152.2
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,34.4
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.74
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.18
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,59.92
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,158.2
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
512136,Pontprennau 3a,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.47
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.34
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.56
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.4
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.94
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,79.6
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.1
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,34.6
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.93
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,55.22
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,150.0
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
512136,Pontprennau 3a,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.37
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.94
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.47
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.62
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,82.7
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.5
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,34.7
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.34
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,45.71
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.26
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,52.17
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,147.8
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
512136,Pontprennau 3a,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.03
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.49
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.99
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.07
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.67
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,91.6
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,131.5
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,34.8
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.04
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.58
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.18
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,141.0
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
512136,Pontprennau 3a,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.79
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.77
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.2
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.94
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.63
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.78
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,87.1
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,127.4
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,34.9
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.8
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.08
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,57.87
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,147.5
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
512136,Pontprennau 3a,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.11
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.49
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.24
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.77
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.84
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.65
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,92.5
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,135.3
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,35.0
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.72
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.44
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.98
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.28
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,133.9
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
512136,Pontprennau 3a,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.15
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.78
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.96
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.59
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.7
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.65
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.28
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,86.9
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,133.5
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,35.1
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.48
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.71
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,57.72
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,143.0
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
512136,Pontprennau 3a,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.14
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.93
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.75
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-7.21
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.59
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,82.4
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,131.3
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,35.1
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
