Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.07
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.27
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.56
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,57.42
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
512136,Pontprennau 3a,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.34
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.25
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.23
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.4
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-7.02
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.81
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,84.6
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,132.4
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,35.1
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.51
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.76
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.83
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,60.42
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,134.5
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
512136,Pontprennau 3a,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.55
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.43
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.05
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.05
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.42
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.91
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.62
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.23
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.32
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,86.2
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,137.2
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,35.3
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.13
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.54
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.54
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,62.89
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,135.3
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
512136,Pontprennau 3a,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.61
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.23
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.12
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.62
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.42
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.56
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.52
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.56
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,91.8
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,146.7
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,35.3
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.53
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.04
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.91
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,63.69
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,147.4
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
512136,Pontprennau 3a,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.85
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.26
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.0
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.62
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.04
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.33
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.74
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,38.28
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,101.7
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,162.4
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,35.4
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.6
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.41
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.21
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,65.4
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,154.4
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
512136,Pontprennau 3a,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.64
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.29
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.95
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.76
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.5
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.61
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.66
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.36
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.66
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,38.45
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,97.8
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.9
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,162.9
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,35.4
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.36
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.14
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.32
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,79.94
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,193.5
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
512136,Pontprennau 3a,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.87
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.04
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.2
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.4
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.02
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.65
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,38.53
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,101.7
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,163.0
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,35.4
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.03
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.32
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.94
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,80.5
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,196.4
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
512136,Pontprennau 3a,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.3
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.14
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.02
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.91
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.4
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.85
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.2
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.64
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,38.15
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,109.2
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,161.1
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,35.4
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.83
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.71
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,75.73
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,188.3
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
512136,Pontprennau 3a,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.55
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.02
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.17
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.9
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.5
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.04
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.62
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,38.06
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,98.0
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,160.6
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,35.4
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.48
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.7
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.6
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,163.0
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
512136,Pontprennau 3a,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.04
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.53
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.12
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.9
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.5
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.88
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.21
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.76
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.38
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,86.5
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,146.9
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,35.3
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.49
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.46
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.35
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,71.44
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,159.5
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
512136,Pontprennau 3a,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.53
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.34
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.84
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.05
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.0
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
