Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.42
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.0
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.19
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.17
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.03
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,36.96
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.3
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.5
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.6
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,158.1
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,35.3
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.58
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.21
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,73.77
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,155.5
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
512136,Pontprennau 3a,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.58
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.57
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.01
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.51
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.1
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.68
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.35
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.7
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.39
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.94
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,77.7
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.3
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,150.3
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,35.3
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.27
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.7
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,68.57
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,150.5
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
512136,Pontprennau 3a,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.43
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.87
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.07
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.39
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.94
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.43
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.47
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.88
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.6
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.4
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.7
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,35.4
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.04
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.02
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.35
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.27
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,139.9
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
512136,Pontprennau 3a,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.59
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.73
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.28
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.46
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.6
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.8
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.95
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.44
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.85
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.18
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.31
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.1
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.1
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.8
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,35.3
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.82
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.93
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.45
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.53
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,143.3
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
512136,Pontprennau 3a,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.36
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.6
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.01
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.33
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.71
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.2
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.0
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.41
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.24
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.31
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.37
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.2
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.2
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,35.3
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.97
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.41
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.72
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.61
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,136.5
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
512136,Pontprennau 3a,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.88
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.79
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.36
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.33
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.2
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.4
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.6
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.69
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.33
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.74
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.5
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.2
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,35.3
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.48
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.14
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.16
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.52
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,132.1
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
512136,Pontprennau 3a,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.46
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.47
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.66
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.04
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.5
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.3
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.31
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.79
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.81
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.0
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.3
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,134.0
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,35.2
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.38
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.63
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.5
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,128.1
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
512136,Pontprennau 3a,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.8
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.09
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.04
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.75
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.4
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.4
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.58
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.53
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.21
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.18
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.8
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,35.2
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.41
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.15
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.5
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.22
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
512136,Pontprennau 3a,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.84
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.57
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.58
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.8
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.35
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.74
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.68
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.92
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.98
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.35
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,35.1
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.29
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.65
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.24
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.96
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
512136,Pontprennau 3a,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.41
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.19
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.57
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.3
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.5
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.68
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.63
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.16
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.71
