Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.6
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.0
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,35.1
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.71
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.96
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.84
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
512136,Pontprennau 3a,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.58
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.77
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.28
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.9
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.52
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.71
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.62
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.37
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.84
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.03
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.4
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,35.1
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.64
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.27
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.57
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
512136,Pontprennau 3a,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.36
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.46
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.57
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.7
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.49
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.08
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.06
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.29
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.73
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.5
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.4
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,35.1
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.21
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.22
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.93
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.72
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
512136,Pontprennau 3a,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.92
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.3
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.97
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.0
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.18
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.48
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.57
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.27
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.91
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.1
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,35.1
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.8
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.22
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.41
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
512136,Pontprennau 3a,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.38
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.5
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.53
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.0
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.1
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.89
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.57
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.14
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.59
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.12
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.7
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.1
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,35.0
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.39
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.76
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.36
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.44
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
512136,Pontprennau 3a,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.09
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.68
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.03
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.94
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.94
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.2
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.38
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.91
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.74
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.5
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.0
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.7
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,34.9
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.86
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.37
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.67
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
512136,Pontprennau 3a,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.11
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.12
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.95
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.4
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.63
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.62
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.42
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.37
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.31
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.2
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.7
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.1
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,34.8
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.48
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.23
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.75
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
512136,Pontprennau 3a,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.49
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.71
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.42
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.3
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.45
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.72
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.27
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.03
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.19
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.5
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,34.8
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.82
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.89
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.29
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
512136,Pontprennau 3a,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.45
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.99
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.05
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.5
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.5
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.22
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.96
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.62
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.06
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.2
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.9
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,34.6
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.43
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.5
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.96
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
512136,Pontprennau 3a,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.88
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.0
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.14
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.08
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.98
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.38
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.23
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.96
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.34
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.1
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.5
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,34.5
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.09
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.4
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.37
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
512136,Pontprennau 3a,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
